Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.8
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
753603,STANBROOK RD - BELMONT,2023-04-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.57
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-04-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.52
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.3
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
753603,STANBROOK RD - BELMONT,2023-04-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.46
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.74
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,transformer,,Temperature,C,20.8
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.62
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.38
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-04-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.99
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.2
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,104.2
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.23
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,transformer,,Temperature,C,20.7
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-04-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,transformer,,Temperature,C,20.6
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-04-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.84
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.52
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,114.1
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,transformer,,Temperature,C,20.5
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.08
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
753603,STANBROOK RD - BELMONT,2023-04-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.31
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,transformer,,Temperature,C,20.3
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
753603,STANBROOK RD - BELMONT,2023-04-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.77
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.78
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.0
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.84
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,transformer,,Temperature,C,20.2
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.29
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
753603,STANBROOK RD - BELMONT,2023-04-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.36
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.0
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.66
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
753603,STANBROOK RD - BELMONT,2023-04-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.23
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.82
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.6
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.81
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.2
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
753603,STANBROOK RD - BELMONT,2023-04-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.98
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.06
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,transformer,,Temperature,C,20.0
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-04-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.8
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.08
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.5
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
