Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
753603,STANBROOK RD - BELMONT,2023-04-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.41
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.84
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.07
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
753603,STANBROOK RD - BELMONT,2023-04-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.25
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.68
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.7
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.25
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.37
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,transformer,,Temperature,C,19.9
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.39
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
753603,STANBROOK RD - BELMONT,2023-04-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.36
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,transformer,,Temperature,C,19.8
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.5
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
753603,STANBROOK RD - BELMONT,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.81
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.2
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.05
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.45
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,19.7
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
753603,STANBROOK RD - BELMONT,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.85
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.76
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.73
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.5
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,19.6
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
753603,STANBROOK RD - BELMONT,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.4
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.1
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.44
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.49
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
753603,STANBROOK RD - BELMONT,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.95
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.27
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.0
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.8
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.52
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,47.51
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
753603,STANBROOK RD - BELMONT,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.97
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.8
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.5
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
753603,STANBROOK RD - BELMONT,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.28
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.0
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,106.7
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.84
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
753603,STANBROOK RD - BELMONT,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.0
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
753603,STANBROOK RD - BELMONT,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.92
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.13
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.83
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
753603,STANBROOK RD - BELMONT,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.41
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.35
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.7
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
