Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.71
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.17
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
753603,STANBROOK RD - BELMONT,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.94
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.23
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,128.4
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.21
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.2
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.96
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
753603,STANBROOK RD - BELMONT,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.45
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.29
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
753603,STANBROOK RD - BELMONT,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.43
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.25
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
753603,STANBROOK RD - BELMONT,2023-04-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.72
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
753603,STANBROOK RD - BELMONT,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.26
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
753603,STANBROOK RD - BELMONT,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.73
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.3
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.39
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
753603,STANBROOK RD - BELMONT,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.73
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.68
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
753603,STANBROOK RD - BELMONT,2023-04-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.63
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-04-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.97
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.53
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.28
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.38
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.11
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-04-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
