Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.61
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
753603,STANBROOK RD - BELMONT,2023-04-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.86
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.14
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.11
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.33
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
