Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
753603,STANBROOK RD - BELMONT,2023-04-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
753603,STANBROOK RD - BELMONT,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.91
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
