Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
753603,STANBROOK RD - BELMONT,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.99
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
753603,STANBROOK RD - BELMONT,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.85
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
753603,STANBROOK RD - BELMONT,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.79
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.08
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
753603,STANBROOK RD - BELMONT,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.28
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.43
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.64
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.55
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.3
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
