Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.66
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.17
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.1
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,61.3
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.67
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.71
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.78
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.9
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.8
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.91
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.21
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.54
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.96
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.67
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.3
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
753603,STANBROOK RD - BELMONT,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.06
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,4,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.89
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.96
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.42
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
753603,STANBROOK RD - BELMONT,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.63
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.88
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.33
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,4,N Current (RMS),A,80.7
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.3
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.78
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
753603,STANBROOK RD - BELMONT,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.06
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.48
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,4,N Current (RMS),A,63.9
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.3
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
753603,STANBROOK RD - BELMONT,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.59
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,4,N Current (RMS),A,53.1
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
753603,STANBROOK RD - BELMONT,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.36
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,4,N Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.49
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
753603,STANBROOK RD - BELMONT,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.31
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.01
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.32
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
753603,STANBROOK RD - BELMONT,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.69
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.96
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.92
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.29
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.99
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
753603,STANBROOK RD - BELMONT,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.11
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.19
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
