Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
753603,STANBROOK RD - BELMONT,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.44
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
753603,STANBROOK RD - BELMONT,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.92
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.7
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
753603,STANBROOK RD - BELMONT,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.05
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.12
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,77.2
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.7
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.8
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
753603,STANBROOK RD - BELMONT,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.65
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,89.9
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.1
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.16
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.18
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.11
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,147.6
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.27
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.22
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.29
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,149.6
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.99
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
753603,STANBROOK RD - BELMONT,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.46
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.27
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,93.7
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,149.9
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.66
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.56
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.16
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
753603,STANBROOK RD - BELMONT,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.52
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.33
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,91.2
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,141.7
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.2
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,56.6
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.72
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.67
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.82
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.2
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.72
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
753603,STANBROOK RD - BELMONT,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.37
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,53.6
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.2
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.64
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.73
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.81
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,68.6
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.54
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.31
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
753603,STANBROOK RD - BELMONT,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.81
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.58
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.4
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.26
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.35
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
753603,STANBROOK RD - BELMONT,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.27
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.11
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.83
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.17
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.44
