Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,47.0
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
753603,STANBROOK RD - BELMONT,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.24
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.72
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.04
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.14
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.81
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
753603,STANBROOK RD - BELMONT,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.08
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,61.7
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.7
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
753603,STANBROOK RD - BELMONT,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.8
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,150.5
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,44.44
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
753603,STANBROOK RD - BELMONT,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.39
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,78.9
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.4
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.64
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
753603,STANBROOK RD - BELMONT,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.6
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.6
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.08
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.68
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,53.3
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.12
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.37
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.45
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.9
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.5
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.62
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,51.7
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.64
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.08
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,72.0
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.71
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.01
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.45
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
753603,STANBROOK RD - BELMONT,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.13
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,63.6
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.0
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
