Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
753603,STANBROOK RD - BELMONT,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.65
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,85.9
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.2
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.97
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.9
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.66
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
753603,STANBROOK RD - BELMONT,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.4
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.7
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.71
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.15
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.13
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,79.6
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.9
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.37
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.1
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.39
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
753603,STANBROOK RD - BELMONT,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.66
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,90.2
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.3
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.89
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,92.5
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.3
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.21
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.7
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.97
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.71
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.2
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.62
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.03
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,101.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.5
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.1
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.27
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
753603,STANBROOK RD - BELMONT,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.19
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,77.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.95
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,70.3
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.6
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
753603,STANBROOK RD - BELMONT,2023-04-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.6
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,76.4
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.08
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
753603,STANBROOK RD - BELMONT,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.23
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,60.3
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.32
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,73.9
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
