Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
753603,STANBROOK RD - BELMONT,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,111.3
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
753603,STANBROOK RD - BELMONT,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.52
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,92.4
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.5
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.06
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
753603,STANBROOK RD - BELMONT,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.42
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,108.6
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.2
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.52
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
753603,STANBROOK RD - BELMONT,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.34
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,68.5
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.2
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.81
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
753603,STANBROOK RD - BELMONT,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.44
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.85
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
753603,STANBROOK RD - BELMONT,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.53
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
753603,STANBROOK RD - BELMONT,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.84
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.43
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.37
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.87
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,56.4
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.09
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
753603,STANBROOK RD - BELMONT,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.92
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,53.4
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.24
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
753603,STANBROOK RD - BELMONT,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.27
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.72
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.86
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.4
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,50.4
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.34
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
