Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,64.2
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
753603,STANBROOK RD - BELMONT,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.16
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.3
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
753603,STANBROOK RD - BELMONT,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
753603,STANBROOK RD - BELMONT,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
753603,STANBROOK RD - BELMONT,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.38
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.6
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.72
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.73
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,62.9
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
753603,STANBROOK RD - BELMONT,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
753603,STANBROOK RD - BELMONT,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,57.4
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
753603,STANBROOK RD - BELMONT,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.48
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.7
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
753603,STANBROOK RD - BELMONT,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.28
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,57.7
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.2
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.48
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.64
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
