Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
753603,STANBROOK RD - BELMONT,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.12
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.73
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,43.3
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
753603,STANBROOK RD - BELMONT,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.41
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,42.1
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.78
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.26
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,67.5
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.71
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
753603,STANBROOK RD - BELMONT,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.29
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,45.1
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,16.9
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.02
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
753603,STANBROOK RD - BELMONT,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,58.4
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.45
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
753603,STANBROOK RD - BELMONT,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
753603,STANBROOK RD - BELMONT,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.98
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.1
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
753603,STANBROOK RD - BELMONT,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.98
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.51
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,66.6
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,104.6
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.75
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.31
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
753603,STANBROOK RD - BELMONT,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,52.2
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,17.2
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
753603,STANBROOK RD - BELMONT,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,33.6
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,17.3
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
753603,STANBROOK RD - BELMONT,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
753603,STANBROOK RD - BELMONT,2023-04-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,transformer,,Temperature,C,17.4
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
753603,STANBROOK RD - BELMONT,2023-04-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.1
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
