Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,transformer,,Temperature,C,17.5
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
753603,STANBROOK RD - BELMONT,2023-04-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,transformer,,Temperature,C,17.6
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,transformer,,Temperature,C,17.7
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,transformer,,Temperature,C,17.8
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,transformer,,Temperature,C,17.9
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.12
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
753603,STANBROOK RD - BELMONT,2023-04-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,transformer,,Temperature,C,18.0
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
753603,STANBROOK RD - BELMONT,2023-04-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.4
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,transformer,,Temperature,C,18.1
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
753603,STANBROOK RD - BELMONT,2023-04-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,transformer,,Temperature,C,18.2
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.58
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
753603,STANBROOK RD - BELMONT,2023-04-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.28
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,transformer,,Temperature,C,18.3
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
753603,STANBROOK RD - BELMONT,2023-04-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,transformer,,Temperature,C,18.4
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
753603,STANBROOK RD - BELMONT,2023-04-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
753603,STANBROOK RD - BELMONT,2023-04-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.19
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,transformer,,Temperature,C,18.5
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
753603,STANBROOK RD - BELMONT,2023-04-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
