Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,transformer,,Temperature,C,18.6
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.48
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
753603,STANBROOK RD - BELMONT,2023-04-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.96
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,transformer,,Temperature,C,18.7
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
753603,STANBROOK RD - BELMONT,2023-04-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.66
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,transformer,,Temperature,C,18.8
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,transformer,,Temperature,C,18.9
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
753603,STANBROOK RD - BELMONT,2023-04-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.63
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,transformer,,Temperature,C,19.0
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
753603,STANBROOK RD - BELMONT,2023-04-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.02
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,transformer,,Temperature,C,19.1
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
753603,STANBROOK RD - BELMONT,2023-04-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.1
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,transformer,,Temperature,C,19.2
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
753603,STANBROOK RD - BELMONT,2023-04-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.07
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
753603,STANBROOK RD - BELMONT,2023-04-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.24
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.2
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,46.2
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,transformer,,Temperature,C,19.3
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
753603,STANBROOK RD - BELMONT,2023-04-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.31
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.31
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,55.7
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.81
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
753603,STANBROOK RD - BELMONT,2023-04-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,transformer,,Temperature,C,19.4
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
753603,STANBROOK RD - BELMONT,2023-04-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.04
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,transformer,,Temperature,C,19.5
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
753603,STANBROOK RD - BELMONT,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
